Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
