Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.34
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.14
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333148,Bowers Park Drive 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.7
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
