Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,34.9
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.33
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.36
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.08
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.7
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.63
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.8
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.9
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.58
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.0
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.1
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.2
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.45
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.3
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.4
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.79
