Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.57
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.5
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333148,Bowers Park Drive 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.15
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333148,Bowers Park Drive 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.7
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.12
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.8
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.82
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.0
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.79
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.0
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.51
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.84
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.0
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333148,Bowers Park Drive 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.75
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.4
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.1
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333148,Bowers Park Drive 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.45
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.1
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.47
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.2
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.77
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.5
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.82
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.23
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
