Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.7
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.8
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.7
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.6
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.5
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.3
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.2
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.1
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.0
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.9
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
