Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.4
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.2
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.1
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.0
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.8
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
