Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.96
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.24
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
