Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.61
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
