Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
