Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
