Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
