Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.18
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.8
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.9
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.04
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.47
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.2
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.04
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.7
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
