Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.75
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.8
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.39
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.9
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
333148,Bowers Park Drive 1,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.61
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.9
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333148,Bowers Park Drive 1,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.98
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.0
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333148,Bowers Park Drive 1,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.1
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.82
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.2
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.3
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.8
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.4
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.5
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.5
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.7
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
