Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.7
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.07
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.7
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.8
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.16
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.6
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.5
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.4
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.3
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.3
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.1
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
