Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
