Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.47
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.29
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.19
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
