Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
