Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.4
