Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
