Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.91
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.87
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.54
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
