Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.02
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333148,Bowers Park Drive 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.93
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.17
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333148,Bowers Park Drive 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,27.24
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.7
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
333148,Bowers Park Drive 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.52
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333148,Bowers Park Drive 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.61
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.56
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.44
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.55
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.82
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.09
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.19
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.37
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.02
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.14
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.85
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.7
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
