Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.8
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.9
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.8
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.7
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
