Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
