Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.92
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.46
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333148,Bowers Park Drive 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
