Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.37
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
