Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
