Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
