Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
