Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.1
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333148,Bowers Park Drive 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.26
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.23
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.21
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.92
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.37
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.21
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333148,Bowers Park Drive 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,32.08
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,89.5
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
