Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
333148,Bowers Park Drive 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,28.55
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
333148,Bowers Park Drive 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,31.23
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,80.9
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
333148,Bowers Park Drive 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.56
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333148,Bowers Park Drive 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.49
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333148,Bowers Park Drive 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.53
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333148,Bowers Park Drive 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.59
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333148,Bowers Park Drive 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.42
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333148,Bowers Park Drive 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.74
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333148,Bowers Park Drive 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.62
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.03
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333148,Bowers Park Drive 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.17
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.81
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.68
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.14
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
