Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333148,Bowers Park Drive 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.79
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.35
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
333148,Bowers Park Drive 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333148,Bowers Park Drive 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.06
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.37
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.72
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.43
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333148,Bowers Park Drive 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.19
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.97
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.31
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.82
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333148,Bowers Park Drive 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.79
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.18
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333148,Bowers Park Drive 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.17
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.17
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.48
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
