Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.78
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.48
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.97
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.48
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.82
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
