Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.26
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333148,Bowers Park Drive 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.73
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.83
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333148,Bowers Park Drive 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.66
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.64
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333148,Bowers Park Drive 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.54
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.39
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333148,Bowers Park Drive 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.7
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333148,Bowers Park Drive 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.97
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333148,Bowers Park Drive 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.31
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333148,Bowers Park Drive 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.73
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333148,Bowers Park Drive 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.43
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333148,Bowers Park Drive 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.47
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
