Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333148,Bowers Park Drive 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.35
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
