Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
