Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
