Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.05
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
