Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.9
