Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.82
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
