Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,21.2
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
