Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
