Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
