Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.54
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.28
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
