Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.74
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.94
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333148,Bowers Park Drive 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.72
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.54
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
