Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333148,Bowers Park Drive 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.97
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.2
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.06
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.73
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.77
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.28
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.98
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.22
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.42
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
