Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.6
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333148,Bowers Park Drive 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.85
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333148,Bowers Park Drive 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.44
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333148,Bowers Park Drive 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.76
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333148,Bowers Park Drive 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.16
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.64
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.3
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333148,Bowers Park Drive 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.66
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.55
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333148,Bowers Park Drive 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.82
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.56
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333148,Bowers Park Drive 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.67
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
333148,Bowers Park Drive 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.09
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333148,Bowers Park Drive 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
