Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.2
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.59
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,79.3
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.24
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,80.8
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333148,Bowers Park Drive 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.76
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,84.5
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333148,Bowers Park Drive 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.72
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.26
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.73
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333148,Bowers Park Drive 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.16
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333148,Bowers Park Drive 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.93
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,80.9
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.3
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.81
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333148,Bowers Park Drive 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.91
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,86.9
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.5
