Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333148,Bowers Park Drive 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.27
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,83.0
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.11
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333148,Bowers Park Drive 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.31
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.51
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
