Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,19.68
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
