Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
