Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
