Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
