Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
