Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.12
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.39
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.94
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.11
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.96
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.51
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333148,Bowers Park Drive 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.19
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.82
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
