Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333148,Bowers Park Drive 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.5
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.75
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.63
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.65
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.91
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.16
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333148,Bowers Park Drive 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.36
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.54
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333148,Bowers Park Drive 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.69
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.51
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.32
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.16
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.8
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.64
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.69
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
