Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.21
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333148,Bowers Park Drive 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.39
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.91
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.94
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
