Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333148,Bowers Park Drive 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.16
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333148,Bowers Park Drive 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
