Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
