Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
