Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
