Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
