Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.09
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.64
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.65
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333148,Bowers Park Drive 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.81
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
