Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.52
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.09
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.26
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.83
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.33
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.87
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.13
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.69
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
