Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.39
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.64
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.75
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.19
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.53
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333148,Bowers Park Drive 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.23
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.35
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.75
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.4
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
